Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
310120,Pratt & Son,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
310120,Pratt & Son,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
310120,Pratt & Son,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310120,Pratt & Son,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
310120,Pratt & Son,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
310120,Pratt & Son,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310120,Pratt & Son,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
310120,Pratt & Son,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
310120,Pratt & Son,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310120,Pratt & Son,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
