Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
