Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
