Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
310120,Pratt & Son,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
