Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310120,Pratt & Son,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310120,Pratt & Son,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310120,Pratt & Son,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
