Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
