Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310120,Pratt & Son,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
310120,Pratt & Son,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310120,Pratt & Son,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
310120,Pratt & Son,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
310120,Pratt & Son,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
310120,Pratt & Son,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
