Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
310120,Pratt & Son,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310120,Pratt & Son,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
310120,Pratt & Son,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310120,Pratt & Son,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
310120,Pratt & Son,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
310120,Pratt & Son,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
310120,Pratt & Son,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
310120,Pratt & Son,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.63
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
310120,Pratt & Son,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
310120,Pratt & Son,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.22
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
310120,Pratt & Son,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
