Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
310120,Pratt & Son,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310120,Pratt & Son,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
310120,Pratt & Son,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
310120,Pratt & Son,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
310120,Pratt & Son,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
310120,Pratt & Son,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
310120,Pratt & Son,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.97
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
310120,Pratt & Son,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
310120,Pratt & Son,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.13
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.3
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
310120,Pratt & Son,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310120,Pratt & Son,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
