Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310120,Pratt & Son,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
