Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
