Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
