Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310120,Pratt & Son,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310120,Pratt & Son,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.1
