Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
