Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
