Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
