Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
