Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310120,Pratt & Son,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
310120,Pratt & Son,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310120,Pratt & Son,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
310120,Pratt & Son,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310120,Pratt & Son,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310120,Pratt & Son,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310120,Pratt & Son,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
310120,Pratt & Son,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
