Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310120,Pratt & Son,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310120,Pratt & Son,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310120,Pratt & Son,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
310120,Pratt & Son,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
310120,Pratt & Son,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310120,Pratt & Son,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
310120,Pratt & Son,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310120,Pratt & Son,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
310120,Pratt & Son,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
310120,Pratt & Son,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
