Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310120,Pratt & Son,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
310120,Pratt & Son,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.73
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
310120,Pratt & Son,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310120,Pratt & Son,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
310120,Pratt & Son,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
310120,Pratt & Son,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
310120,Pratt & Son,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
310120,Pratt & Son,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
