Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
310120,Pratt & Son,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
310120,Pratt & Son,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
310120,Pratt & Son,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
310120,Pratt & Son,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
