Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
