Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310120,Pratt & Son,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
310120,Pratt & Son,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
310120,Pratt & Son,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
