Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310120,Pratt & Son,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
310120,Pratt & Son,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310120,Pratt & Son,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310120,Pratt & Son,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
