Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
