Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
