Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.5
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.6
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.7
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.8
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.9
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.2
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310120,Pratt & Son,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
