Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.5
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.6
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.7
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.8
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310120,Pratt & Son,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.8
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310120,Pratt & Son,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.0
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310120,Pratt & Son,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310120,Pratt & Son,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
