Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310120,Pratt & Son,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310120,Pratt & Son,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
310120,Pratt & Son,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310120,Pratt & Son,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
310120,Pratt & Son,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
310120,Pratt & Son,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
310120,Pratt & Son,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
310120,Pratt & Son,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
