Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.4
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
310120,Pratt & Son,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
310120,Pratt & Son,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
310120,Pratt & Son,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
310120,Pratt & Son,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,37.2
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310120,Pratt & Son,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.0
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
310120,Pratt & Son,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.0
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310120,Pratt & Son,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
