Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.8
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.7
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.5
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.8
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.7
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.5
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.4
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.2
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
