Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.1
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.96
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.71
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.09
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.55
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.95
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.54
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
