Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.03
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.82
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
