Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
310120,Pratt & Son,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
