Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310120,Pratt & Son,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
