Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
