Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,35.5
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310120,Pratt & Son,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,35.6
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,35.7
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.8
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.9
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310120,Pratt & Son,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310120,Pratt & Son,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.2
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
310120,Pratt & Son,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310120,Pratt & Son,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310120,Pratt & Son,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.5
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.6
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
