Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.7
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.8
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
310120,Pratt & Son,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310120,Pratt & Son,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.0
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.0
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.2
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.2
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310120,Pratt & Son,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310120,Pratt & Son,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
