Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
310120,Pratt & Son,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
310120,Pratt & Son,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310120,Pratt & Son,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,37.3
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
310120,Pratt & Son,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,37.2
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310120,Pratt & Son,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,37.2
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310120,Pratt & Son,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.1
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310120,Pratt & Son,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.0
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.0
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
