Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.9
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.8
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.7
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.6
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.6
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.5
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.2
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.8
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
