Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.7
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.6
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.4
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.3
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.1
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.35
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.88
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.74
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.37
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.13
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.27
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
