Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.95
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.2
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.76
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.57
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.36
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.09
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.54
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.95
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.1
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.84
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.86
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
