Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.26
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.24
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.11
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.62
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
