Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
