Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310120,Pratt & Son,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310120,Pratt & Son,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
310120,Pratt & Son,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310120,Pratt & Son,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
