Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.1
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.2
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.3
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310120,Pratt & Son,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.5
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
310120,Pratt & Son,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.5
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
310120,Pratt & Son,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.6
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.7
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.8
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.9
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
