Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310120,Pratt & Son,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310120,Pratt & Son,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.2
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
310120,Pratt & Son,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310120,Pratt & Son,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
310120,Pratt & Son,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
310120,Pratt & Son,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310120,Pratt & Son,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
