Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
310120,Pratt & Son,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
310120,Pratt & Son,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
310120,Pratt & Son,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310120,Pratt & Son,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
310120,Pratt & Son,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.4
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
310120,Pratt & Son,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310120,Pratt & Son,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.3
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.2
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
