Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.1
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.0
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.9
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.8
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.7
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.6
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.5
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.4
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.3
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.2
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
