Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.1
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.33
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.58
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.88
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.51
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.95
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.95
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.7
