Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.47
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.01
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.62
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.79
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.85
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
