Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.21
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.25
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.24
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
