Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
310120,Pratt & Son,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
310120,Pratt & Son,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310120,Pratt & Son,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
