Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
