Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310120,Pratt & Son,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
