Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
310120,Pratt & Son,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
310120,Pratt & Son,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
310120,Pratt & Son,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
310120,Pratt & Son,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310120,Pratt & Son,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310120,Pratt & Son,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
