Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310120,Pratt & Son,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
310120,Pratt & Son,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
310120,Pratt & Son,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
310120,Pratt & Son,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310120,Pratt & Son,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310120,Pratt & Son,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310120,Pratt & Son,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
310120,Pratt & Son,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310120,Pratt & Son,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
310120,Pratt & Son,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
