Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310120,Pratt & Son,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
