Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.08
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.9
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
