Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.81
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.69
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.78
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.14
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.34
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.93
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.41
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.11
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.36
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.45
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.64
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
