Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
