Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
