Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310120,Pratt & Son,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
