Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
